ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM,kWh,cf,cf,%,%hhv
46,2010-02,10214.0,220172.0,0.0,26.270576131687246,26.38874909918912
46,2010-03,13601.25,292731.0,0.0,30.46875,26.429877173924183
46,2010-04,19516.0,450769.0,0.0,45.175925925925924,24.627583825270445
46,2010-05,18464.25,469546.0,0.0,41.36256720430108,22.368587688959124
46,2010-06,16297.0,447929.0,0.0,37.72453703703704,20.695862141842422
46,2010-07,16072.0,460344.0,0.0,36.003584229390675,19.859690434399784
46,2010-08,15672.25,421779.0,0.0,35.10808691756272,21.136420277759996
46,2010-09,15514.25,395950.0,0.0,35.91261574074074,22.288224628530536
46,2010-10,20370.75,496373.0,0.0,45.63340053763441,23.34446399179649
46,2010-11,20276.5,484347.0,0.0,46.936342592592595,23.813400482161203
46,2010-12,19783.5,478551.0,0.0,44.317876344086024,23.51580970471277
46,2011-01,18394.5,434982.0,0.0,41.20631720430107,24.05479939399791
46,2011-02,16532.25,399822.0,0.0,41.002604166666664,23.52070390073583
46,2011-03,18987.25,457846.0,0.0,42.53416218637992,23.589985952336228
46,2011-04,5093.0,128334.0,0.0,11.789351851851853,22.574439873039623
46,2011-05,18530.25,479818.0,0.0,41.510416666666664,21.967962592066158
46,2011-06,17438.25,463467.0,0.0,40.36631944444444,21.40272743258959
46,2011-07,15771.0,431098.0,0.0,35.329301075268816,20.80981702536314
46,2011-08,17796.25,485384.0,0.0,39.866151433691755,20.85585888355062
46,2011-09,17787.0,470413.0,0.0,41.173611111111114,21.50841600891132
46,2011-10,20037.75,499389.0,0.0,44.88743279569892,22.82417138743545
46,2011-11,19894.0,495746.0,0.0,46.05092592592593,22.82695237749439
46,2011-12,21032.5,513543.0,0.0,47.11581541218638,23.296952900406264
46,2012-01,21207.5,484856.0,0.0,47.50784050179212,24.880650990534647
46,2012-02,19655.25,440062.0,0.0,47.067169540229884,25.406786714144825
46,2012-03,18910.75,431489.0,0.0,42.36279121863799,24.93010240894515
46,2012-04,39.5,3617.0,0.0,0.09143518518518519,6.212031149202839
46,2012-05,13333.5,339102.0,0.0,29.868951612903228,22.366542367783143
46,2012-06,16483.75,474535.0,0.0,38.1568287037037,19.75935696699576
46,2012-07,17292.75,493843.0,0.0,38.73823924731183,19.91866367448764
46,2012-08,18142.5,495046.0,0.0,40.641801075268816,20.846666269397186
46,2012-09,7544.0,204222.0,0.0,17.462962962962962,21.012812853985693
46,2012-10,7250.5,204617.0,0.0,16.242159498207887,20.15632172954023
46,2012-11,19257.5,472729.0,0.0,44.5775462962963,23.172489770389944
46,2012-12,19313.25,488984.0,0.0,43.264448924731184,22.467034453070042
46,2013-01,19670.75,484132.0,0.0,44.06530017921147,23.112246849344114
46,2013-02,17706.25,433600.0,0.0,43.91431051587302,23.22856367235547
46,2013-03,20086.5,511518.0,0.0,44.99663978494623,22.337182171497385
46,2013-04,18848.75,488404.0,0.0,43.63136574074074,21.952722114615497
46,2013-05,18551.5,532627.0,0.0,41.55801971326165,19.812573495773464
46,2013-06,17912.75,512743.0,0.0,41.464699074074076,19.872273812936825
46,2013-07,8676.0,257212.0,0.0,37.65625,19.187277420960143
